Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.12
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.12
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.5
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.31
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96628
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91446
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94037
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.81
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (Min),A,14.62
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (Max),A,14.88
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.75
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (Min),A,14.62
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (Max),A,15.88
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.25
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (Min),A,28.25
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (Max),A,28.38
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.38
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.5
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6398
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82226
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93759
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.62
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.12
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97498
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97977
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92126
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.47
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.5
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (Min),A,14.62
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (Max),A,14.75
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.62
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (Min),A,21.88
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (Max),A,22.38
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (Min),A,24.75
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (Max),A,24.88
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.75
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:30:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.81
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69253
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.46593
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,4.62
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96381
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98883
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98236
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.88
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.91
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (Min),A,14.5
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (Max),A,14.62
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (Min),A,27.75
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (Max),A,28.25
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (Min),A,49.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (Max),A,49.12
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.12
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:20:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.81
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.39794
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.41781
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9389
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.88
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96518
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95673
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.62
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.59
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.59
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (Min),A,14.25
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (Max),A,17.38
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (Min),A,31.12
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (Max),A,33.38
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (Min),A,33.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (Max),A,33.25
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:10:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,30.25
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.41219
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.24303
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98618
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96432
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97244
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95352
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.09
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (Min),A,15.88
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (Max),A,16.25
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (Min),A,21.12
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (Max),A,22.38
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.75
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (Min),A,41.38
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (Max),A,41.38
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.38
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:00:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.55474
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.57482
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95029
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.5
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98825
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97589
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89361
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.75
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (Min),A,23.5
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (Max),A,23.75
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.62
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (Min),A,21.88
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (Max),A,23.12
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (Min),A,26.75
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (Max),A,26.88
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.75
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:50:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.12
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
