Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.49456
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.36617
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95837
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.12
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.94
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99603
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92926
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (Min),A,23.5
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (Max),A,23.62
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (Min),A,42.5
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (Max),A,43.75
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (Min),A,28.62
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (Max),A,28.88
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.75
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:40:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.25
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.50683
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76837
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96149
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.62
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.38
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98636
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9848
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96606
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (Min),A,21.62
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (Max),A,22.38
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (Min),A,22.38
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (Max),A,23.5
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.75
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (Min),A,37.5
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (Max),A,37.62
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:30:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65182
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68298
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94897
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97961
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97729
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (Min),A,30.88
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (Max),A,31.75
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.12
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (Min),A,28.12
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (Max),A,28.38
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.25
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (Min),A,38.25
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (Max),A,38.25
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.25
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:20:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59231
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70483
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99362
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.75
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.5
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.88
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97659
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97534
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (Min),A,23.5
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (Max),A,24.12
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (Min),A,24.25
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (Max),A,30.12
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.75
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (Min),A,76.75
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (Max),A,77.88
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:10:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.56
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.47079
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78943
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9628
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.12
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97617
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98135
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (Min),A,31.12
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (Max),A,31.38
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.25
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (Min),A,22.25
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (Max),A,22.5
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (Min),A,46.38
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (Max),A,46.5
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T18:00:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.88
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34752
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94022
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95093
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94415
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97082
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98556
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (Min),A,14.25
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (Max),A,16.62
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.38
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (Min),A,27.75
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (Max),A,27.75
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.75
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (Min),A,45.25
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (Max),A,45.25
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.25
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:50:00.000+00:00,ambient,,Temperature,C,0.0
