Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.75
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.61407
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.53545
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99097
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.5
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98898
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95529
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (Min),A,31.62
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (Max),A,31.75
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (Min),A,39.12
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (Max),A,39.5
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.25
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (Min),A,57.25
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (Max),A,58.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:40:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.13
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.45382
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.59997
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9852
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.5
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9978
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98242
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9754
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (Min),A,43.75
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (Max),A,44.38
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (Min),A,21.5
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (Max),A,23.62
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (Min),A,39.5
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (Max),A,39.75
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:30:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.56
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26671
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80786
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96603
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99005
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91305
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92364
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (Min),A,23.62
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (Max),A,25.38
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.38
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (Min),A,14.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (Max),A,14.38
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.25
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (Min),A,28.25
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (Max),A,28.62
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:20:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.25
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.55154
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60043
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9689
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99606
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98215
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94553
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (Min),A,30.75
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (Max),A,31.5
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.25
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (Min),A,21.88
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (Max),A,23.38
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (Min),A,27.75
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (Max),A,27.75
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.75
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:10:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.62
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36312
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77951
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96188
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.06
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.56
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91119
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81357
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (Min),A,16.62
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (Max),A,24.38
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (Min),A,41.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (Max),A,41.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (Min),A,20.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (Max),A,20.12
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.12
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T17:00:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2542
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.25774
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98773
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.13
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99115
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7146
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (Min),A,21.88
