Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (Max),A,24.62
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.25
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (Min),A,37.62
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (Max),A,39.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (Min),A,26.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (Max),A,26.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:50:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.52374
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.43981
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96289
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-52.81
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97739
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.52447
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.25
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (Min),A,13.75
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (Max),A,14.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.88
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (Min),A,29.25
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (Max),A,37.38
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (Min),A,17.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (Max),A,17.12
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:40:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.53994
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.33617
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97498
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97427
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89163
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.28
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (Min),A,13.88
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (Max),A,15.88
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.62
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (Min),A,38.62
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (Max),A,39.88
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (Min),A,24.88
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (Max),A,25.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:30:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.25
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.69
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.47323
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12453
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.56
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98511
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84714
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76287
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.12
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.09
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.12
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (Min),A,16.12
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (Max),A,16.38
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.25
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (Min),A,13.62
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (Max),A,14.12
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.88
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (Min),A,27.75
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (Max),A,27.75
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.75
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:20:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.44
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.4367
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.28817
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.37
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87286
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.65963
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.12
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.73
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.84
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (Min),A,42.25
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (Max),A,42.5
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (Min),A,15.25
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (Max),A,20.25
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.88
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (Min),A,26.5
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (Max),A,26.62
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:10:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92197
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.45235
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98993
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99792
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89636
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92139
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.64
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.53
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (Min),A,41.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (Max),A,41.5
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (Min),A,12.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (Max),A,13.25
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.62
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (Min),A,39.75
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (Max),A,39.88
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T16:00:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.13
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.5238
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64511
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99698
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99011
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92389
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.62918
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.12
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.12
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
