Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (Min),A,28.12
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (Max),A,29.12
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.62
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (Min),A,12.38
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (Max),A,12.5
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (Min),A,41.62
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (Max),A,41.62
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.62
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:50:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89953
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.31044
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98953
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.75
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99094
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93622
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94873
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.81
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (Min),A,35.88
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (Max),A,37.38
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.75
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (Min),A,13.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (Max),A,13.25
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.12
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (Min),A,31.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (Max),A,31.25
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:40:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.31
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.57494
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.35531
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98727
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.25
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97729
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97302
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90915
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.75
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.8
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (Min),A,13.12
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (Max),A,13.25
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.12
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (Min),A,16.62
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (Max),A,18.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.38
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (Min),A,31.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (Max),A,31.12
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:30:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7958
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.35491
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90271
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.25
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,7.75
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94083
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96674
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91598
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.75
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.8
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (Min),A,18.38
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (Max),A,18.88
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.62
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (Min),A,16.88
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (Max),A,18.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.38
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (Min),A,19.25
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (Max),A,20.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:20:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.18
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.44
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.57302
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.27318
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98025
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.12
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,4.62
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.5
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98102
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93072
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.55645
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.69
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (Min),A,12.62
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (Max),A,13.25
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (Min),A,11.88
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (Max),A,11.88
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.88
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (Min),A,19.5
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (Max),A,19.75
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.62
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:10:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.5
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76779
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.44271
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98145
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.88
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.56
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95236
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90762
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95853
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.72
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.8
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.77
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.8
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.55
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.72
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (Min),A,14.25
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (Max),A,15.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.75
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (Min),A,10.62
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (Max),A,12.75
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.38
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (Min),A,35.75
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (Max),A,36.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T15:00:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82205
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.47659
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90665
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.06
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98013
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90613
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94406
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
