Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.25
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.27
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.05
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.12
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.95
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.03
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (Min),A,21.75
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (Max),A,22.5
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.12
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (Min),A,12.5
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (Max),A,16.75
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.62
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (Min),A,25.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (Max),A,25.12
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:50:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.4981
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.50417
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94974
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.62
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93924
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98703
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92935
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.98
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.05
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.09
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.73
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.83
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (Min),A,20.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (Max),A,20.12
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.12
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (Min),A,24.75
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (Max),A,25.38
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.25
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (Min),A,22.12
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (Max),A,22.12
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.12
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:40:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.50976
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.47201
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92706
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.44
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94974
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90677
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89639
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.03
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.47
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.52
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.84
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.92
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (Min),A,11.75
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (Max),A,13.25
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (Min),A,12.88
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (Max),A,13.88
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.38
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (Min),A,15.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (Max),A,15.25
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.12
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:30:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.56
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.31649
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.38048
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92837
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.25
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.19
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.56
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96631
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82742
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86578
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.62
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,7.25
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.66
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.67
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.31
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.34
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,252.16
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.17
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (Min),A,16.5
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (Max),A,17.88
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.25
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (Min),A,9.38
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (Max),A,9.75
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (Min),A,14.5
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (Max),A,14.62
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:20:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36092
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.40096
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93075
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95987
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88641
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.88
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.47
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.5
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.16
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.22
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.69
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.8
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (Min),A,14.62
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (Max),A,23.88
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.62
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (Min),A,9.5
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (Max),A,9.88
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.62
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (Min),A,49.88
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (Max),A,49.88
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.88
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:10:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.13
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.51986
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.55108
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91458
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,5.12
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.38
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96146
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92029
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78177
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.38
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.88
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.58
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.62
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.88
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.97
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (Min),A,10.75
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (Max),A,14.62
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.62
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (Min),A,9.5
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (Max),A,10.25
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.88
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (Min),A,14.75
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (Max),A,15.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.88
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T14:00:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.75
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.47158
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.58132
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91363
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9617
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92477
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90118
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
