Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.58
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.67
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.8
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.94
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.16
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (Min),A,12.38
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (Max),A,15.38
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.88
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (Min),A,11.5
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (Max),A,12.38
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (Min),A,14.5
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (Max),A,22.25
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.12
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:50:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.52847
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.31801
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94806
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.88
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-79.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94882
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88925
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.14339
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.44
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.45
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.7
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.73
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.12
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.17
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (Min),A,12.5
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (Max),A,12.62
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.62
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (Min),A,11.75
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (Max),A,13.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.38
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (Min),A,9.88
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (Max),A,10.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.88
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:40:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.06
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58224
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.5144
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87594
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,4.75
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.44
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91867
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85147
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.2
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.44
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.42
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.69
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.7
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.92
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (Min),A,23.75
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (Max),A,24.88
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.25
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (Min),A,10.88
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (Max),A,12.38
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (Min),A,15.38
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (Max),A,15.88
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.75
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:30:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80279
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.25249
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95325
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.25
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.87
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9606
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94974
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92935
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.5
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.52
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.06
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.08
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.42
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.45
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (Min),A,23.5
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (Max),A,24.38
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (Min),A,12.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (Max),A,13.12
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (Min),A,26.38
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (Max),A,26.38
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:20:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80603
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8753
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.88
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.88
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.44
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-81.69
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94385
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91217
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.09075
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.05
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.11
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.81
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.97
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.77
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.89
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (Min),A,22.62
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (Max),A,23.12
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.88
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (Min),A,8.5
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (Max),A,8.88
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.75
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (Min),A,20.12
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (Max),A,20.25
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.25
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:10:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.06
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72583
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84121
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91983
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.5
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.25
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-106.94
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93841
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8808
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.19582
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,4.5
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.67
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.7
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.89
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.02
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,252.09
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.22
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (Min),A,14.75
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (Max),A,15.5
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.12
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (Min),A,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (Max),A,7.5
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.25
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (Min),A,7.38
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (Max),A,7.5
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T13:00:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76629
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6032
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94736
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.31
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
