Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96249
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91467
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98798
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,6.88
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.3
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.36
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.73
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.81
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.92
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.98
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (Min),A,24.12
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (Max),A,25.38
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.75
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (Min),A,8.5
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (Max),A,8.75
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.62
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (Min),A,47.62
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (Max),A,47.75
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.75
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:50:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.43
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.56359
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70748
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95612
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,2.5
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.56
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91589
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93988
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.88
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.8
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.84
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.28
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.41
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.86
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.98
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (Min),A,13.62
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (Max),A,19.88
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.25
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (Min),A,8.5
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (Max),A,9.25
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.75
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (Min),A,51.25
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (Max),A,51.38
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.38
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:40:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6798
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95734
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92407
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.88
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.88
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.69
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95294
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89651
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90808
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.98
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.03
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.55
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.61
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.69
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.72
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (Min),A,19.75
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (Max),A,21.12
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (Min),A,6.88
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (Max),A,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (Min),A,15.12
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (Max),A,15.38
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.25
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:30:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.52145
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93579
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95322
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.25
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.37
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9585
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97852
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75473
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.72
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.83
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.05
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.11
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.03
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.06
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (Min),A,12.12
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (Max),A,12.5
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.38
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (Min),A,14.75
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (Max),A,15.25
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (Min),A,14.75
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (Max),A,15.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.88
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:20:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.69
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.63
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.19
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84161
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93631
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87869
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.62
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.56
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92547
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94604
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96426
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.62
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.06
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.12
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.17
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.75
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.81
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (Min),A,16.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (Max),A,16.5
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.38
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (Min),A,8.38
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (Max),A,8.62
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (Min),A,28.38
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (Max),A,29.12
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.62
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:10:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.06
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64404
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96201
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89245
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.88
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.62
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.94
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.19
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96213
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89776
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79889
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.83
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.61
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.67
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.53
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.7
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (Min),A,17.88
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (Max),A,22.12
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.62
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (Min),A,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (Max),A,7.62
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.12
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (Min),A,14.5
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (Max),A,14.62
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T12:00:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.63
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.81
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.81
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73785
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91501
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93326
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.62
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.62
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
