Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.25
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.18
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94379
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9382
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90802
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,7.62
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.02
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.3
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.41
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.27
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (Min),A,17.88
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (Max),A,18.75
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (Min),A,8.12
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (Max),A,8.25
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.25
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (Min),A,30.88
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (Max),A,31.12
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:50:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.19
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.56
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.69
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75973
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98355
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79174
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.5
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,19.31
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-118.19
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99283
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85925
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.35933
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.5
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.48
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.41
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.47
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.47
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.48
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (Min),A,25.75
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (Max),A,27.5
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.62
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (Min),A,9.62
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (Max),A,10.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.88
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (Min),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (Max),A,8.12
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:40:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.44
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98294
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76376
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90283
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.88
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.12
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.44
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.94
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92279
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93759
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85324
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.14
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (Min),A,19.25
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (Max),A,19.5
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.38
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (Min),A,8.62
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (Max),A,8.62
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.62
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (Min),A,16.25
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (Max),A,16.5
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.38
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:30:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.87
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.81
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.45464
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94995
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97375
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.5
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-106.37
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92532
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.18621
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.56
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.66
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.78
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.94
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.05
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (Min),A,21.75
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (Max),A,23.62
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.88
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (Min),A,27.5
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (Max),A,28.38
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (Min),A,23.12
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (Max),A,23.5
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.38
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:20:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.69
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64526
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95343
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99457
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.94
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-104.37
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96161
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.16802
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,4.75
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.92
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.53
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.73
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.84
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (Min),A,22.25
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (Max),A,24.38
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.62
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (Min),A,25.25
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (Max),A,25.62
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.38
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (Min),A,30.25
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (Max),A,30.38
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:10:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.44
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74524
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9396
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95883
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.62
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.62
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.62
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.56
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93729
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93506
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,7.5
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.17
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (Min),A,10.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (Max),A,10.25
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.12
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (Min),A,7.38
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (Max),A,8.12
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.75
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (Min),A,45.25
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (Max),A,45.62
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.38
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T11:00:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94296
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93942
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94385
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
