Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.62
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.62
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-121.12
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95966
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.41338
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.8
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.84
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.62
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.72
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (Min),A,14.88
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (Max),A,15.38
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.12
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (Min),A,19.12
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (Max),A,19.25
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.25
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (Min),A,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (Max),A,8.75
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:50:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.63
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85214
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93881
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98849
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.25
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.87
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.06
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95462
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82705
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98077
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.88
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.16
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.22
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (Min),A,11.62
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (Max),A,13.75
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (Min),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (Max),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (Min),A,38.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (Max),A,38.25
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.12
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:40:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.69
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76718
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9357
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.75
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.62
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.62
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.87
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95657
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85449
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9378
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.89
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.27
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (Min),A,9.25
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (Max),A,9.25
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.25
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (Min),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (Max),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (Min),A,33.88
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (Max),A,34.12
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:30:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.75
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.50375
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91333
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96384
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,24.88
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85858
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91275
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86474
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.61
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.2
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.27
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (Min),A,10.5
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (Max),A,12.12
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.25
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (Min),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (Max),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (Min),A,21.25
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (Max),A,21.38
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.25
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:20:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.87
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98666
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93494
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92303
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.62
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.62
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-96.12
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94839
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97714
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.09786
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.38
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.81
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.89
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.86
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.92
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (Min),A,23.12
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (Max),A,23.12
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.12
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (Min),A,13.88
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (Max),A,14.12
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (Min),A,9.5
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (Max),A,9.88
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.75
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:10:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97519
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93643
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97925
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,6.88
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.56
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99362
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97586
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71835
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.67
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.61
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.66
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (Min),A,27.75
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (Max),A,27.88
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (Min),A,14.25
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (Max),A,14.75
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.62
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (Min),A,14.88
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (Max),A,15.38
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.25
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T10:00:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.5
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.5
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
