Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90335
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92416
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96585
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.62
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,7.38
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-122.44
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97107
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98688
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.46615
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (Min),A,16.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (Max),A,16.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (Min),A,17.75
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (Max),A,18.25
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.12
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (Min),A,7.62
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (Max),A,8.25
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:50:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.69
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9563
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94723
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99722
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.62
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-94.56
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99188
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93027
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.01094
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,4.38
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.56
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.58
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.34
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (Min),A,26.25
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (Max),A,26.38
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.25
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (Min),A,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (Max),A,7.12
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (Min),A,19.88
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (Max),A,20.12
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:40:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.81
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.75
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89612
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93356
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91092
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.62
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.62
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.06
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-93.31
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95615
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85168
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.06438
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.81
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.94
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.67
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.83
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (Min),A,15.12
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (Max),A,19.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.25
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (Min),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (Max),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (Min),A,7.75
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (Max),A,8.12
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:30:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.5
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.69
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93722
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93158
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91427
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.62
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.62
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.44
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.81
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-107.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95294
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80554
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.18123
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,4.12
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.27
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.47
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.5
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.78
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (Min),A,14.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (Max),A,14.25
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.25
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (Min),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (Max),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (Min),A,7.25
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (Max),A,7.62
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.38
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:20:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.43
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.25
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94955
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91641
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93548
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.31
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-112.69
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95608
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82278
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.25435
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,4.25
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.61
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.8
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.84
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.8
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.92
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (Min),A,13.88
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (Max),A,14.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (Min),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (Max),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (Min),A,7.38
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (Max),A,7.5
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.38
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:10:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99893
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94412
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98968
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,57.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.62
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.62
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.19
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-101.06
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93753
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73324
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.13378
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,3.88
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.47
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.39
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.48
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.86
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (Min),A,62.12
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (Max),A,62.12
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (Min),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (Max),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (Min),A,14.38
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (Max),A,14.62
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T09:00:00.000+00:00,ambient,,Temperature,C,0.0
