Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.44
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99322
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93106
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86224
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,4.88
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94079
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82223
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91061
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.36
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.17
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.25
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.44
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (Min),A,24.38
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (Max),A,24.5
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.38
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (Min),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (Max),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (Min),A,12.5
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (Max),A,12.62
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:50:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.81
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90515
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9566
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87433
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,4.38
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-90.88
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9306
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85003
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0132
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.33
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (Min),A,12.75
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (Max),A,13.12
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (Min),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (Max),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (Min),A,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (Max),A,8.38
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.25
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:40:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.06
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82199
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94128
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93814
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.62
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.62
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.69
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94702
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91739
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94739
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.05
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.12
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (Min),A,12.75
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (Max),A,12.88
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (Min),A,7.38
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (Max),A,7.38
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.38
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (Min),A,19.88
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (Max),A,20.12
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:30:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.31
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95361
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90555
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.56
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.12
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95377
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80627
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.47094
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.28
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.33
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (Min),A,48.38
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (Max),A,48.5
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (Min),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (Max),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (Min),A,9.38
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (Max),A,9.62
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:20:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92416
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95407
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88217
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.88
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,5.12
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.31
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94684
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86554
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7463
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.12
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.17
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (Min),A,13.12
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (Max),A,13.12
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.12
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (Min),A,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (Max),A,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (Min),A,11.38
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (Max),A,11.88
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.62
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:10:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.81
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.38
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87665
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94122
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8956
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.38
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95978
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90289
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94073
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.8
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.83
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (Min),A,13.38
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (Max),A,13.75
