Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (Min),A,7.38
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (Max),A,7.75
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.62
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (Min),A,20.5
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (Max),A,21.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.75
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T08:00:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.94
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93881
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98572
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71069
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.12
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.13
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96182
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9173
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7637
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,7.25
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.98
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.31
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (Min),A,15.5
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (Max),A,15.62
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (Min),A,8.62
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (Max),A,8.75
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.75
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (Min),A,13.75
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (Max),A,14.38
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.25
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:50:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94495
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.979
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90582
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.12
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97293
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93744
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95172
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.38
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (Min),A,17.62
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (Max),A,17.62
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.62
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (Min),A,12.12
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (Max),A,12.25
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.25
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (Min),A,20.62
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (Max),A,20.62
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.62
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:40:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.56
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.13
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.75
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9082
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96622
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89169
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.12
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-52.44
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95355
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99875
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.54382
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (Min),A,15.5
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (Max),A,15.5
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (Min),A,41.62
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (Max),A,41.75
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (Min),A,11.62
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (Max),A,11.75
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.75
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:30:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.5
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.87
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.12
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91183
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94275
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85989
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.5
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99817
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86374
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96008
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,7.62
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (Min),A,58.12
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (Max),A,68.88
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (Min),A,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (Max),A,9.12
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.62
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (Min),A,22.62
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (Max),A,23.62
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:20:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.94
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.37
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.87
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86126
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91992
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9574
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,7.62
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.56
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.19
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94827
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99686
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.58724
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.88
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (Min),A,14.38
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (Max),A,14.38
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.38
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (Min),A,29.12
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (Max),A,29.25
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.12
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (Min),A,12.75
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (Max),A,12.88
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.88
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:10:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.87
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.75
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90475
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8038
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98334
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.88
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.88
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.75
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99899
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9707
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78064
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
