Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (Min),A,57.88
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (Max),A,67.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (Min),A,13.88
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (Max),A,15.25
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.25
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (Min),A,33.25
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (Max),A,33.5
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T07:00:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90454
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99091
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99942
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99557
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99597
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (Min),A,58.25
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (Max),A,63.5
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (Min),A,36.5
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (Max),A,36.62
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.62
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (Min),A,86.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (Max),A,87.5
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:50:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.75
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.56
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79159
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87436
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93307
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.88
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,7.75
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95276
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95615
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92535
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.38
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (Min),A,12.38
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (Max),A,13.62
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (Min),A,13.88
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (Max),A,14.12
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (Min),A,21.38
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (Max),A,21.5
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.38
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:40:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.25
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.69
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72091
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93939
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95923
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.62
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.62
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.12
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94934
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92798
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99268
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (Min),A,11.38
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (Max),A,11.38
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.38
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (Min),A,10.38
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (Max),A,10.62
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (Min),A,62.38
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (Max),A,62.5
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:30:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80777
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91266
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94556
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,7.5
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.13
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.69
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94656
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88479
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90597
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,6.88
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (Min),A,13.12
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (Max),A,13.25
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.25
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (Min),A,7.12
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (Max),A,7.38
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.25
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (Min),A,17.38
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (Max),A,17.38
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.38
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:20:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.12
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83053
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98312
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92874
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.12
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.19
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9603
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94342
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91965
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,7.12
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (Min),A,12.62
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (Max),A,12.75
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.62
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (Min),A,8.12
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (Max),A,8.38
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.25
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (Min),A,24.12
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (Max),A,24.25
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.12
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:10:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.44
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82776
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98828
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95334
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.25
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.19
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.19
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91818
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66793
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
