Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (Min),A,22.38
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (Max),A,22.62
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.62
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (Min),A,17.75
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (Max),A,17.88
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.88
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (Min),A,14.62
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (Max),A,14.88
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.75
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T06:00:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.44
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80395
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9993
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99841
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99512
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99939
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68322
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.12
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.25
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (Min),A,19.12
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (Max),A,19.12
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.12
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (Min),A,78.88
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (Max),A,79.12
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (Min),A,45.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (Max),A,45.12
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:50:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95074
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95224
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95822
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.62
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.62
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,8.25
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.06
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98019
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99036
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94812
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (Min),A,22.38
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (Max),A,23.38
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.88
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (Min),A,18.25
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (Max),A,18.38
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.25
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (Min),A,26.75
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (Max),A,26.88
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.88
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:40:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.5
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79236
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99854
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92288
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.5
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.88
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99561
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88605
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.59792
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.34
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (Min),A,22.38
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (Max),A,22.5
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (Min),A,9.38
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (Max),A,9.5
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (Min),A,14.62
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (Max),A,14.62
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.62
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:30:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.37
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.06
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78372
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9216
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98312
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.12
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.38
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96088
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86438
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.61184
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (Min),A,10.5
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (Max),A,10.62
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (Min),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (Max),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (Min),A,22.75
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (Max),A,23.25
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.88
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:20:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.19
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.57
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65307
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99841
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71142
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,4.38
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.44
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.25
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92294
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88397
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92615
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (Min),A,12.25
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (Max),A,13.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.62
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (Min),A,9.75
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (Max),A,9.75
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.75
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (Min),A,20.38
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (Max),A,20.5
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.38
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:10:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.19
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84768
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92953
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8772
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.88
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.88
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89215
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.909
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91589
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
