Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.41
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.47
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (Min),A,14.25
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (Max),A,14.38
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.38
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (Min),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (Max),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (Min),A,17.12
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (Max),A,17.25
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.12
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T05:00:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.94
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94852
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92859
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95636
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88888
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8627
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99521
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,4.88
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.75
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.38
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.67
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (Min),A,14.38
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (Max),A,15.12
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.75
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (Min),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (Max),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (Min),A,64.88
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (Max),A,65.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:50:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92419
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84414
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95523
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.62
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96182
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91144
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67733
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.75
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.78
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.7
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (Min),A,10.88
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (Max),A,10.88
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.88
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (Min),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (Max),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (Min),A,12.38
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (Max),A,12.62
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:40:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.94
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85537
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91577
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95804
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.56
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97406
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95239
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70358
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.55
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.09
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.12
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.17
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (Min),A,11.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (Max),A,11.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (Min),A,7.12
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (Max),A,7.12
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.12
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (Min),A,12.75
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (Max),A,12.75
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.75
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:30:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.75
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.37
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88855
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95239
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96475
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.62
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.94
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95737
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90698
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71945
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,4.5
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.62
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.33
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.72
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.92
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.78
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (Min),A,10.38
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (Max),A,10.5
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.38
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (Min),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (Max),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (Min),A,13.62
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (Max),A,13.75
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.75
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:20:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.56
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83627
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90137
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93933
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.56
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95148
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89447
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91412
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.11
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.88
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.91
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (Min),A,11.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (Max),A,11.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (Min),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (Max),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (Min),A,15.75
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (Max),A,15.88
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.75
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:10:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.38
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.31
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88721
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92633
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91357
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.62
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.13
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.37
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97
