Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88348
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78402
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.64
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.08
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.09
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.47
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.47
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (Min),A,10.75
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (Max),A,10.75
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.75
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (Min),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (Max),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (Min),A,13.5
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (Max),A,13.5
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T04:00:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.75
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.62
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87665
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91113
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88418
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.69
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.63
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96497
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92917
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68414
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.62
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.66
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.09
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.12
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.39
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.48
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (Min),A,10.38
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (Max),A,10.38
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.38
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (Min),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (Max),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (Min),A,13.25
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (Max),A,13.38
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.25
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:50:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.31127
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97549
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86484
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,5.12
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.75
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95941
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94147
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66662
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.55
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.58
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.23
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.28
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.52
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.61
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (Min),A,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (Max),A,12.5
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (Min),A,7.5
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (Max),A,7.62
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (Min),A,12.88
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (Max),A,12.88
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.88
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:40:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.69
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.12
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1613
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87192
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91876
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.38
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.19
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95959
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93045
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63302
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.84
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.91
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.38
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.42
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.39
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.8
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.83
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (Min),A,8.75
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (Max),A,12.5
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.38
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (Min),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (Max),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (Min),A,13.62
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (Max),A,13.62
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.62
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:30:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85797
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88803
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92013
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,5.12
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.81
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96924
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91998
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66253
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,4.88
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.62
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.66
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.48
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.53
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.52
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.61
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.7
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (Min),A,9.38
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (Max),A,9.5
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.38
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (Min),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (Max),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (Min),A,12.62
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (Max),A,12.62
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.62
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:20:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.31
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91464
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91052
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98978
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96963
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90317
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92343
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.33
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.33
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.98
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.02
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.8
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.84
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (Min),A,8.88
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (Max),A,8.88
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.88
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (Min),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (Max),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (Min),A,28.62
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (Max),A,28.62
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.62
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:10:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.81
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.19
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65856
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91403
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90417
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,5.12
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.31
