Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.19
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87442
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68719
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.69
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.73
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.28
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.36
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.31
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.5
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.59
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (Min),A,7.5
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (Max),A,7.62
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.62
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (Min),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (Max),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (Min),A,13.12
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (Max),A,13.12
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.12
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T03:00:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.25
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.56258
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92297
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84451
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.25
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,4.75
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.69
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96255
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84884
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70126
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.11
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.14
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.62
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.66
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.66
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.81
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.83
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (Min),A,6.88
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (Max),A,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.88
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (Min),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (Max),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (Min),A,12.5
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (Max),A,12.5
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:50:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.25
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58953
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90973
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91562
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.93
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96646
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87692
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80688
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.47
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.5
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.17
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.19
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.17
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.39
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.39
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (Min),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (Max),A,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (Min),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (Max),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (Min),A,14.12
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (Max),A,14.25
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.25
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:40:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.56
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.25
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.54476
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.949
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86825
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.69
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93802
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98645
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78149
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,4.88
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.39
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.48
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.25
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.31
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.08
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.12
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (Min),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (Max),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (Min),A,15.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (Max),A,15.12
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.12
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (Min),A,13.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (Max),A,13.12
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:30:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.19
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.55386
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93167
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88272
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.19
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95309
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98285
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74261
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,4.88
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.69
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.73
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.23
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.28
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.55
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (Min),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (Max),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (Min),A,14.5
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (Max),A,14.62
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.62
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (Min),A,13.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (Max),A,13.12
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:20:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.13
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.93
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58911
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91943
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90719
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97406
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9042
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94846
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.42
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.44
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.91
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.98
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.05
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (Min),A,7.12
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (Max),A,7.25
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.25
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (Min),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (Max),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (Min),A,16.75
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (Max),A,16.88
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.88
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:10:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.94
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.87
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.47247
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89425
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94647
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
