Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97488
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92514
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90683
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.02
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.09
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.45
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.52
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.56
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.61
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (Min),A,7.75
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (Max),A,7.75
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.75
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (Min),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (Max),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (Min),A,17.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (Max),A,17.12
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T02:00:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.37
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.57681
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88095
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98502
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,6.88
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.37
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.88
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96497
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92346
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.59969
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.75
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.77
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.81
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.23
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.27
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.38
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.39
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (Min),A,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (Max),A,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (Min),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (Max),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (Min),A,13.12
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (Max),A,13.25
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.12
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:50:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.5
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.5
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64709
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92654
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92993
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.62
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9696
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97745
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66403
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.78
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.84
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.52
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.55
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.53
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.72
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.75
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (Min),A,7.12
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (Max),A,7.25
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.25
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (Min),A,14.25
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (Max),A,14.38
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.38
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (Min),A,13.38
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (Max),A,13.5
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:40:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.81
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65704
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91293
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96008
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.88
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96545
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88046
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88864
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.23
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.06
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.14
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.98
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.09
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (Min),A,7.12
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (Max),A,7.38
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.25
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (Min),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (Max),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (Min),A,19.5
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (Max),A,19.62
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:30:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.94
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.56
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.56902
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94186
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91644
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.87
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.56
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96561
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98379
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79568
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.92
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.95
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.48
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.5
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.77
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.83
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (Min),A,7.75
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (Max),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (Min),A,14.62
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (Max),A,14.75
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.75
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (Min),A,14.75
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (Max),A,14.75
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.75
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:20:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.25
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.06
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63964
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87671
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98749
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.75
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.75
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95718
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8583
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72857
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.42
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.44
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.81
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.81
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.11
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.17
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (Min),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (Max),A,6.88
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.88
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (Min),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (Max),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (Min),A,24.62
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (Max),A,24.75
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.62
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:10:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64034
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90463
