Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85519
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.62
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95917
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97556
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92859
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.3
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.09
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.12
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.08
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.11
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (Min),A,7.12
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (Max),A,7.12
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.12
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (Min),A,14.88
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (Max),A,15.12
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (Min),A,17.5
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (Max),A,17.62
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T01:00:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.06
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.06
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.61883
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90491
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87848
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.5
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.37
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95462
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93188
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77627
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.02
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.05
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.7
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.7
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.8
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.81
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (Min),A,6.88
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (Max),A,7.12
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (Min),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (Max),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (Min),A,14.25
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (Max),A,14.62
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.38
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:50:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.69
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.06
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60491
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88083
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99176
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.19
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97101
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92453
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77414
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.44
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.48
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.89
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.94
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.98
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (Min),A,7.12
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (Max),A,7.12
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.12
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (Min),A,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (Max),A,7.12
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.12
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (Min),A,25.62
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (Max),A,25.75
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.75
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:40:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.37
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.31
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.57144
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9176
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97223
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90506
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91891
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.11
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.16
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.88
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.92
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.89
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.59
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.61
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (Min),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (Max),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (Min),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (Max),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (Min),A,29.25
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (Max),A,29.38
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.25
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:30:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.37
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.94
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62069
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93332
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8999
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.38
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,5.12
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.06
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96741
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92721
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79944
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.02
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.67
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.67
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.7
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.75
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (Min),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (Max),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (Min),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (Max),A,6.88
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (Min),A,14.12
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (Max),A,14.25
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.25
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:20:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58727
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93655
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96616
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.25
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.38
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.81
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96732
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94965
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8775
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.23
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.25
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.12
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (Min),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (Max),A,6.88
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.88
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (Min),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (Max),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (Min),A,16.88
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (Max),A,17.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.88
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:10:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.88
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.50634
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9155
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8851
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.13
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.25
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96063
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81494
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94684
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.88
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.89
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.89
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.84
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (Min),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (Max),A,8.12
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (Min),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (Max),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (Min),A,18.5
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (Max),A,18.62
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T00:00:00.000+00:00,ambient,,Temperature,C,0.0
